Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,40.2
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
