Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,40.4
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,40.6
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,40.7
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,40.9
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,41.1
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,41.3
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,41.5
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,41.7
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,41.9
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,42.1
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,42.3
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,42.5
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,42.6
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,42.7
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
