Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,42.8
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,42.9
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,43.0
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,43.0
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,43.0
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,43.0
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,43.0
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,42.9
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,42.9
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.9
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110215,Uplands Road Od,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.8
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.7
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,42.6
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,42.5
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,42.3
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
