Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,42.2
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,42.1
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,41.9
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,41.8
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.6
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,41.4
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.42
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,41.2
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.86
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,41.0
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.84
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.8
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.7
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.43
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.4
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.81
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,40.2
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.73
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,40.1
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
