Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
