Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
