Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
