Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
