Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110215,Uplands Road Od,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110215,Uplands Road Od,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110215,Uplands Road Od,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
