Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
