Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.11
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110215,Uplands Road Od,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
