Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,39.0
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,39.2
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,39.3
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,39.5
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,39.5
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,39.7
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,39.7
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
