Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.8
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,40.1
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,40.0
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110215,Uplands Road Od,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.9
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110215,Uplands Road Od,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,39.7
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,39.6
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,39.4
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,39.3
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,39.1
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,39.0
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.9
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
