Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.29
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
