Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110215,Uplands Road Od,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110215,Uplands Road Od,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
