Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
