Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
