Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
