Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.48
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
