Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110215,Uplands Road Od,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110215,Uplands Road Od,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
