Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.9
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110215,Uplands Road Od,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,38.2
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110215,Uplands Road Od,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110215,Uplands Road Od,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.8
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110215,Uplands Road Od,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.7
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
