Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.6
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.5
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.4
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.3
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.1
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,38.0
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.8
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.7
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.4
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
