Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.4
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
