Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
