Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
