Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
