Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
