Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110215,Uplands Road Od,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.7
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110215,Uplands Road Od,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110215,Uplands Road Od,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
