Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110215,Uplands Road Od,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110215,Uplands Road Od,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110215,Uplands Road Od,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110215,Uplands Road Od,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.4
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110215,Uplands Road Od,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110215,Uplands Road Od,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
