Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.2
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110215,Uplands Road Od,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
