Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110215,Uplands Road Od,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.4
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.03
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.02
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.5
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.53
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
