Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
