Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.3
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110215,Uplands Road Od,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110215,Uplands Road Od,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.7
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110215,Uplands Road Od,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
