Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.7
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
