Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.0
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.1
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.3
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,31.4
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.6
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.7
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.9
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.0
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
