Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.2
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.4
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.09
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.32
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
