Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.6
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.13
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.98
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.0
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110215,Uplands Road Od,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.1
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.3
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.93
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.7
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.39
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.7
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.0
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.43
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.2
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.97
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.78
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.1
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.5
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.93
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.39
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
