Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.81
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.9
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,35.1
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,35.4
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.17
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.45
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110215,Uplands Road Od,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.88
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.36
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.87
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.0
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110215,Uplands Road Od,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110215,Uplands Road Od,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.37
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.5
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110215,Uplands Road Od,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.03
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110215,Uplands Road Od,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
