Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110215,Uplands Road Od,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.9
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.97
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.63
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110215,Uplands Road Od,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110215,Uplands Road Od,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.06
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,37.6
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.69
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.01
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.83
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,37.5
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,37.3
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110215,Uplands Road Od,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.05
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,37.2
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,37.1
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
