Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,37.0
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.16
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.8
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.04
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.7
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110215,Uplands Road Od,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.06
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,36.6
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110215,Uplands Road Od,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.06
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.18
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,36.3
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.46
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,36.2
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110215,Uplands Road Od,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,36.1
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.9
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.05
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.5
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.49
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.68
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
