Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.12
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,35.8
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.65
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.79
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.64
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.7
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110215,Uplands Road Od,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.28
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.6
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.05
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.23
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.23
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.5
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.2
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.3
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.52
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.33
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.0
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.04
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.8
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.1
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.6
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.59
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.19
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.66
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.3
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,34.1
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
