Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.09
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.9
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.8
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.3
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.6
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,1.84
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.13
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.25
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.4
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.21
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.31
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.2
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.51
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.16
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.71
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,32.9
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.55
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.98
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.8
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.7
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.09
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,32.5
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.3
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
