Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.91
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.29
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.31
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.8
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110215,Uplands Road Od,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.46
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.11
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.34
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.5
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.2
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110215,Uplands Road Od,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.91
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.07
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.9
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110215,Uplands Road Od,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.15
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.15
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.39
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110215,Uplands Road Od,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.54
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.07
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.1
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.06
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.34
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110215,Uplands Road Od,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.32
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.79
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110215,Uplands Road Od,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.35
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.9
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.49
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110215,Uplands Road Od,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.1
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110215,Uplands Road Od,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.59
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.33
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.07
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.08
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.0
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.1
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110215,Uplands Road Od,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.07
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.2
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110215,Uplands Road Od,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.99
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.2
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
