Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.3
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.2
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.47
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.2
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.12
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.2
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.19
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.4
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110215,Uplands Road Od,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.53
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.45
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.9
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.36
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.39
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.35
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.3
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.61
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.33
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.38
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.4
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110215,Uplands Road Od,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110215,Uplands Road Od,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.12
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.44
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.29
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.8
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110215,Uplands Road Od,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.28
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110215,Uplands Road Od,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.1
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.9
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110215,Uplands Road Od,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
