Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.25
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.0
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.86
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.92
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.54
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.38
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.1
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.07
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.6
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.68
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.7
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.3
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
110215,Uplands Road Od,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.15
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.4
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110215,Uplands Road Od,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.56
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.5
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.5
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.03
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.27
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.6
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.53
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.7
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110215,Uplands Road Od,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.08
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.4
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.8
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.38
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.8
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.9
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
110215,Uplands Road Od,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.0
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.77
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110215,Uplands Road Od,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.64
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.48
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.9
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.24
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.51
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.4
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.8
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.05
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.2
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
110215,Uplands Road Od,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.58
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.3
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
110215,Uplands Road Od,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.08
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.95
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.4
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
