Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.1
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.9
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.5
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
110215,Uplands Road Od,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.03
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.48
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.52
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.6
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110215,Uplands Road Od,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.5
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.3
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.97
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.8
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110215,Uplands Road Od,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.05
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.63
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.75
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.8
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.9
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.13
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.74
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.0
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.8
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.06
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.0
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110215,Uplands Road Od,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.14
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.7
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.2
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110215,Uplands Road Od,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.01
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.37
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,1.8
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.08
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.3
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110215,Uplands Road Od,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.04
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.42
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.18
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.1
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.22
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.4
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110215,Uplands Road Od,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.45
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.62
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.24
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.5
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110215,Uplands Road Od,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,0.46
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.2
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.25
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.6
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110215,Uplands Road Od,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.57
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,2.6
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.26
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.17
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.8
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110215,Uplands Road Od,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
